Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894798,"BAR ROAD,BASLOW",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
