Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
