Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,68.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.91
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
894798,"BAR ROAD,BASLOW",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.49
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.65
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.01
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.44
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
