Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.94
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,54.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,55.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894798,"BAR ROAD,BASLOW",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.29
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,56.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.91
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.84
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.73
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
