Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.58
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
894798,"BAR ROAD,BASLOW",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.93
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.45
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
