Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
894798,"BAR ROAD,BASLOW",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
