Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,N Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,N Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
894798,"BAR ROAD,BASLOW",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
