Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.75
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
894798,"BAR ROAD,BASLOW",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
