Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
894798,"BAR ROAD,BASLOW",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
