Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
894798,"BAR ROAD,BASLOW",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.98
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.34
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.69
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,N Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.34
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
