Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
894798,"BAR ROAD,BASLOW",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
