Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
894798,"BAR ROAD,BASLOW",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
894798,"BAR ROAD,BASLOW",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.4
