Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
894798,"BAR ROAD,BASLOW",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
