Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.84
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894798,"BAR ROAD,BASLOW",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
