Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894798,"BAR ROAD,BASLOW",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
