Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894798,"BAR ROAD,BASLOW",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.84
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
