Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
894798,"BAR ROAD,BASLOW",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.84
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
