Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
894798,"BAR ROAD,BASLOW",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.73
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
