Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894798,"BAR ROAD,BASLOW",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.11
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.87
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
