Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,6.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,6.1
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
