Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894798,"BAR ROAD,BASLOW",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
