Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,N Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.51
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,N Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
894798,"BAR ROAD,BASLOW",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.44
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
