Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.88
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,54.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.67
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
