Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
894798,"BAR ROAD,BASLOW",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.43
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
