Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
894798,"BAR ROAD,BASLOW",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
894798,"BAR ROAD,BASLOW",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
