Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
