Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
