Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
894798,"BAR ROAD,BASLOW",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,N Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
