Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894798,"BAR ROAD,BASLOW",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
