Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
894798,"BAR ROAD,BASLOW",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,14.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
