Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
894798,"BAR ROAD,BASLOW",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
