Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
894798,"BAR ROAD,BASLOW",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,N Current (RMS),A,23.9
