Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.17
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,N Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894798,"BAR ROAD,BASLOW",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.99
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
