Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.67
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
