Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.28
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
