Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.72
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.04
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.14
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
