Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
