Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
894798,"BAR ROAD,BASLOW",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.84
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.17
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
894798,"BAR ROAD,BASLOW",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.78
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
