Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
894798,"BAR ROAD,BASLOW",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,N Current (RMS),A,2.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,N Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
