Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,N Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.41
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,N Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
894798,"BAR ROAD,BASLOW",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,N Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
894798,"BAR ROAD,BASLOW",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,N Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,N Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.43
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
