Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,N Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.27
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
