Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
894798,"BAR ROAD,BASLOW",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.69
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.74
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.08
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.39
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.87
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
