Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.98
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
894798,"BAR ROAD,BASLOW",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.94
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.54
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
