Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
894798,"BAR ROAD,BASLOW",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.63
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.83
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,63.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,92.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,136.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.07
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,71.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
894798,"BAR ROAD,BASLOW",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.68
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
