Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.57
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.69
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.71
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.52
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.74
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,59.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.34
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,57.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
894798,"BAR ROAD,BASLOW",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.57
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.08
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,72.6
