Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,71.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.41
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.04
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,83.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.33
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.46
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,91.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,128.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
894798,"BAR ROAD,BASLOW",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.19
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,83.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.37
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,79.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
