Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.31
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.79
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.31
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,76.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.62
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.27
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,66.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.45
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
