Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
894798,"BAR ROAD,BASLOW",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
