Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,-2.47
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,-3.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
