Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,-2.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,-2.69
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,-1.66
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,-3.87
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,-2.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,-2.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,-2.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,-2.34
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,-1.98
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-2.56
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.97
