Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,-2.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894798,"BAR ROAD,BASLOW",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
