Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
894798,"BAR ROAD,BASLOW",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
