Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
894798,"BAR ROAD,BASLOW",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
