Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
