Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894798,"BAR ROAD,BASLOW",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.29
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
