Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894798,"BAR ROAD,BASLOW",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.85
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
