Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894798,"BAR ROAD,BASLOW",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.21
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.83
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
894798,"BAR ROAD,BASLOW",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
