Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
