Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894798,"BAR ROAD,BASLOW",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
