Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
894798,"BAR ROAD,BASLOW",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.17
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.27
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.33
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
