Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
894798,"BAR ROAD,BASLOW",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.26
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,17.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
