Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
894798,"BAR ROAD,BASLOW",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
