Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
894798,"BAR ROAD,BASLOW",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894798,"BAR ROAD,BASLOW",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
