Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
894798,"BAR ROAD,BASLOW",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.97
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
